Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.44
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.58
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.41
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.7
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.0
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.31
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.11
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330784,Earls Acre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.14
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.04
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.7
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.9
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
330784,Earls Acre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.45
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.63
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.78
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.3
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.3
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.93
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
330784,Earls Acre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.83
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.92
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.56
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.67
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.4
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.46
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330784,Earls Acre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.17
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.69
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.34
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.35
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.6
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.25
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
330784,Earls Acre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.66
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.74
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.58
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.6
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.2
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.4
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
330784,Earls Acre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.75
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.64
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.89
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.6
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.5
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
330784,Earls Acre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.17
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.35
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.23
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.5
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.5
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.2
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,27.7
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
330784,Earls Acre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.17
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.4
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.5
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.4
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.41
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
