Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.12
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330784,Earls Acre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.0
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.96
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.0
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.7
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.08
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330784,Earls Acre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.86
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.47
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.9
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330784,Earls Acre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.91
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.7
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.66
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.0
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.86
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.06
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330784,Earls Acre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.32
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.69
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.99
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.3
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.63
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330784,Earls Acre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.51
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.2
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330784,Earls Acre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.0
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.53
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.2
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
330784,Earls Acre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.75
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.43
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.22
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.62
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.1
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.02
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330784,Earls Acre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.7
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.6
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.62
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.6
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
