Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330784,Earls Acre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.15
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.51
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.47
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.9
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330784,Earls Acre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.85
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.64
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.53
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.5
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.86
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330784,Earls Acre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.75
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.07
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.0
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.1
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.24
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
330784,Earls Acre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.92
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.49
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.62
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.34
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.9
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
330784,Earls Acre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,35.52
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.91
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.3
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,150.0
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.4
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.28
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.7
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330784,Earls Acre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.22
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.42
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.77
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.0
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.2
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.5
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330784,Earls Acre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.71
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.05
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.0
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.3
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.8
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
330784,Earls Acre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.41
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.0
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.09
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.1
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.5
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.7
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330784,Earls Acre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.75
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.69
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.7
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.0
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
