Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330784,Earls Acre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.8
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.61
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.93
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.6
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330784,Earls Acre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.6
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.83
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.02
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.1
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.0
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330784,Earls Acre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.97
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.58
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.7
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.59
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.54
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
330784,Earls Acre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.22
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.77
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.14
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.4
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.21
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330784,Earls Acre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.34
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.8
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.94
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.0
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.0
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330784,Earls Acre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.5
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.65
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.79
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.13
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.8
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.83
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330784,Earls Acre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.38
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.8
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.73
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.8
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.9
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.33
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.59
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330784,Earls Acre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.73
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.57
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.2
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.2
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.21
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
