Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.47
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
330784,Earls Acre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.88
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.02
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
330784,Earls Acre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.29
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.24
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.82
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
330784,Earls Acre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.05
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.81
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.69
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330784,Earls Acre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.48
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.7
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.06
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330784,Earls Acre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.47
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.49
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330784,Earls Acre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.39
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.02
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330784,Earls Acre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.02
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.85
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.0
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330784,Earls Acre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.29
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.07
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.1
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330784,Earls Acre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.27
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.04
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.34
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.3
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
