Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330784,Earls Acre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.36
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.43
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330784,Earls Acre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.87
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.2
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.27
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.2
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330784,Earls Acre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.31
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330784,Earls Acre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.72
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330784,Earls Acre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.8
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330784,Earls Acre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.63
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.11
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.36
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330784,Earls Acre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.14
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.62
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330784,Earls Acre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
