Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330784,Earls Acre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.11
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.8
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330784,Earls Acre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.46
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330784,Earls Acre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.72
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.62
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330784,Earls Acre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.89
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.9
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.23
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
330784,Earls Acre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.92
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.29
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.6
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330784,Earls Acre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.92
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330784,Earls Acre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.83
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.69
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330784,Earls Acre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330784,Earls Acre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.34
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
