Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330784,Earls Acre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.68
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.74
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.75
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.6
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330784,Earls Acre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.96
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.33
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330784,Earls Acre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.33
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330784,Earls Acre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.1
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.6
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330784,Earls Acre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.2
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.1
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330784,Earls Acre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.98
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330784,Earls Acre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.63
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.22
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.54
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330784,Earls Acre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.5
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.32
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
