Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330784,Earls Acre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.05
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,27.7
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330784,Earls Acre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330784,Earls Acre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.34
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.82
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330784,Earls Acre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.21
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330784,Earls Acre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.87
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330784,Earls Acre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.49
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.83
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,28.2
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330784,Earls Acre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.01
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.93
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.42
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,28.3
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330784,Earls Acre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.32
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.72
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,28.4
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330784,Earls Acre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.95
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.68
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.52
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
