Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,28.5
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330784,Earls Acre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.87
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,28.7
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330784,Earls Acre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.6
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.88
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,28.8
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330784,Earls Acre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.22
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330784,Earls Acre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.92
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,29.1
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.4
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330784,Earls Acre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
